Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,23.5
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
941984,OLD STRATFORD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,23.6
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.44
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
941984,OLD STRATFORD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,23.7
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
941984,OLD STRATFORD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,23.8
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
941984,OLD STRATFORD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,23.9
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.38
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
941984,OLD STRATFORD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,24.0
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.3
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
941984,OLD STRATFORD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.09
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.78
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,24.0
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.43
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.79
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
941984,OLD STRATFORD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.27
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.35
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.79
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,57.8
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.03
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
941984,OLD STRATFORD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.27
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.22
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.93
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.1
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.98
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.38
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
941984,OLD STRATFORD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.3
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.43
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.4
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.02
