Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.6
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
941984,OLD STRATFORD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.11
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.25
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.72
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.07
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
941984,OLD STRATFORD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.57
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.66
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,24.2
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.8
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.12
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
941984,OLD STRATFORD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.96
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.44
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,24.2
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.75
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
941984,OLD STRATFORD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.32
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.29
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.47
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,24.2
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.09
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.63
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.08
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
941984,OLD STRATFORD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.17
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.56
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.04
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.1
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.8
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,24.2
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.04
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
941984,OLD STRATFORD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.94
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.35
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.08
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.2
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.8
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.35
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.48
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
941984,OLD STRATFORD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.39
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.42
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.59
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.12
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.4
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.28
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.19
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
941984,OLD STRATFORD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.72
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.83
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.84
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.12
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.27
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.95
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
941984,OLD STRATFORD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.65
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.6
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.55
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.1
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.2
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.24
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.32
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
941984,OLD STRATFORD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.44
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.81
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.5
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
