Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.73
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.75
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
941984,OLD STRATFORD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.78
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.8
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.17
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.8
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,24.0
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.64
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.77
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.62
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
941984,OLD STRATFORD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.39
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.47
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.22
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,24.0
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.9
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.07
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.62
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
941984,OLD STRATFORD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.95
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.94
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,23.9
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.44
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.34
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.29
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
941984,OLD STRATFORD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.38
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.41
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.45
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.2
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.2
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,23.9
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.7
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.29
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
941984,OLD STRATFORD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.42
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.25
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.24
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.5
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.4
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,23.8
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.47
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.61
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.38
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
941984,OLD STRATFORD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.65
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.73
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.91
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,23.8
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.95
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.57
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.36
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
941984,OLD STRATFORD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.88
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.22
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.98
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,156.2
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.8
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,23.7
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.85
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.87
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.66
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
941984,OLD STRATFORD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.33
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.87
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.78
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.3
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.3
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,23.7
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.88
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.4
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.56
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
941984,OLD STRATFORD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.58
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.56
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.19
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.8
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.8
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.4
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,23.6
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.73
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.9
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.24
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
941984,OLD STRATFORD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.94
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.06
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.77
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,62.0
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
