Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,23.5
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.05
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.55
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.43
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
941984,OLD STRATFORD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.23
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.54
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.31
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.11
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.8
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,23.4
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.72
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.58
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.67
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
941984,OLD STRATFORD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.63
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.57
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.88
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,75.1
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,23.3
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.84
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.21
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.11
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
941984,OLD STRATFORD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.53
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.92
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,65.4
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.1
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.9
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,23.2
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.58
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.34
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.1
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
941984,OLD STRATFORD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.67
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.14
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.46
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.8
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,23.2
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.89
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.74
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.18
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
941984,OLD STRATFORD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.72
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.34
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.54
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,73.0
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.6
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.9
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.22
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.75
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.26
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
941984,OLD STRATFORD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.92
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.75
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.11
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.72
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,76.8
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,164.5
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,23.0
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.93
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.36
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
941984,OLD STRATFORD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.2
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.82
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,79.3
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.9
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.6
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,22.9
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.54
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.89
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.9
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
941984,OLD STRATFORD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.31
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.18
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.14
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,87.2
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,162.8
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.6
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,60.1
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,22.7
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.08
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.24
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
941984,OLD STRATFORD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.66
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.15
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.01
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,78.0
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,161.0
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,22.7
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.04
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.79
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.76
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
941984,OLD STRATFORD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.05
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.56
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.54
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,75.7
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.1
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
