Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,22.6
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.3
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.69
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.39
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
941984,OLD STRATFORD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.33
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.2
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.94
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,90.3
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.1
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,22.5
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.52
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.47
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.56
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
941984,OLD STRATFORD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.74
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.75
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.06
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,78.0
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.5
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,22.4
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.49
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.97
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
941984,OLD STRATFORD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.41
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.1
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,67.3
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.3
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.4
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,22.4
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.81
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.9
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.94
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
941984,OLD STRATFORD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.61
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.75
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.86
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,22.3
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.09
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.96
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
941984,OLD STRATFORD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.06
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.05
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,22.2
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.11
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.86
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.73
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
941984,OLD STRATFORD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.39
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.28
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.82
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,81.4
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,164.2
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.2
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,22.2
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.65
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.96
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
941984,OLD STRATFORD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.65
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.32
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.5
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.6
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,22.1
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.43
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
941984,OLD STRATFORD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.05
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.71
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,166.1
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,22.1
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.21
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.06
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
941984,OLD STRATFORD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.54
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.87
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.79
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,54.7
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.4
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,22.0
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.4
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.88
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
941984,OLD STRATFORD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.94
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.36
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,57.8
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.3
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
