Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,22.0
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.18
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.99
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
941984,OLD STRATFORD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.5
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.2
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,54.7
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.7
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,22.0
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.61
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.1
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
941984,OLD STRATFORD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.12
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.8
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.24
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,21.9
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.43
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
941984,OLD STRATFORD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.59
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.29
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.21
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,57.1
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.6
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.93
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,21.8
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.12
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.09
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.9
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
941984,OLD STRATFORD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.85
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.43
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.9
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,52.8
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,21.8
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.54
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.45
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
941984,OLD STRATFORD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.94
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.91
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.2
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,21.7
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.01
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.43
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.89
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
941984,OLD STRATFORD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.5
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.79
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.98
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,21.7
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.96
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.57
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
941984,OLD STRATFORD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.06
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.6
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.07
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
941984,OLD STRATFORD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.42
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.26
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.01
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.5
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.74
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
941984,OLD STRATFORD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.42
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,21.5
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.72
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.33
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
941984,OLD STRATFORD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.66
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.38
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
