Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.4
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.08
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.6
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
941984,OLD STRATFORD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.39
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.83
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.06
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.4
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.27
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
941984,OLD STRATFORD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.82
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.84
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.7
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.4
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.3
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.38
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.67
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.67
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
941984,OLD STRATFORD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.37
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.54
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.58
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.2
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.34
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.81
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
941984,OLD STRATFORD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.29
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.1
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.81
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.46
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
941984,OLD STRATFORD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.02
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.78
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.6
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.1
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.07
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.6
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
941984,OLD STRATFORD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.8
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.27
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.42
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,21.0
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.73
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
941984,OLD STRATFORD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.58
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.54
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.05
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,20.9
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.43
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.49
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
941984,OLD STRATFORD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.85
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.98
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.65
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,55.7
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,20.8
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.1
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
941984,OLD STRATFORD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.95
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.79
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.27
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,65.8
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.4
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.93
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,20.7
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.76
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.01
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
941984,OLD STRATFORD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
