Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.48
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.22
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.38
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.2
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,20.5
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.11
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.56
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.32
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
941984,OLD STRATFORD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.44
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.1
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.56
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.8
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,20.4
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.15
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.9
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
941984,OLD STRATFORD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.69
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.45
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,20.3
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.51
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.89
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.97
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
941984,OLD STRATFORD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.85
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.76
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.35
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.37
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,20.2
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.82
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.25
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.17
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
941984,OLD STRATFORD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.42
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.86
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,20.1
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.05
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.1
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
941984,OLD STRATFORD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.46
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.36
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,20.0
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.15
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.61
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
941984,OLD STRATFORD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.37
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.6
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,19.9
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.29
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.14
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
941984,OLD STRATFORD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.78
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.93
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.37
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,60.6
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,19.8
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.62
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.5
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.4
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
941984,OLD STRATFORD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.7
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.95
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.7
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.39
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,65.3
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,19.7
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.14
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.88
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
941984,OLD STRATFORD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.36
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.88
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,60.7
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,19.6
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.73
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
941984,OLD STRATFORD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
