Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.55
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,84.3
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.31
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.77
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
941984,OLD STRATFORD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.65
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.56
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.69
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,84.5
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.72
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.6
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.55
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
941984,OLD STRATFORD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.52
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.72
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,60.9
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.27
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,66.0
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,19.3
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.69
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.82
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
941984,OLD STRATFORD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.33
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,19.2
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.26
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.75
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
941984,OLD STRATFORD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.42
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,50.3
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,19.1
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.9
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.86
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
941984,OLD STRATFORD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,19.0
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.16
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
941984,OLD STRATFORD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.59
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,61.1
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.01
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,67.8
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,18.9
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.58
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
941984,OLD STRATFORD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.62
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,78.8
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,18.8
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.1
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.97
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.51
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
941984,OLD STRATFORD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.22
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,76.1
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,79.2
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,18.7
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.84
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.57
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
941984,OLD STRATFORD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.54
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,72.0
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,18.7
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.6
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.29
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
941984,OLD STRATFORD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
