Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.94
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.77
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,65.9
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,18.6
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.69
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.89
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
941984,OLD STRATFORD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.45
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.55
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,18.6
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.15
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.88
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.48
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
941984,OLD STRATFORD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.55
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.52
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.99
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.41
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.03
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
941984,OLD STRATFORD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.01
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.83
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
941984,OLD STRATFORD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.94
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.36
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.63
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.91
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
941984,OLD STRATFORD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.62
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
941984,OLD STRATFORD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.58
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.42
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
941984,OLD STRATFORD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,18.4
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.87
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
941984,OLD STRATFORD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.15
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,18.4
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.84
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
941984,OLD STRATFORD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.74
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.23
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,18.4
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
