Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.07
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
941984,OLD STRATFORD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.96
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,76.6
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,18.4
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.36
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.4
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
941984,OLD STRATFORD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.08
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,63.0
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,18.4
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.51
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
941984,OLD STRATFORD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.31
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,63.6
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,18.4
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.63
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
941984,OLD STRATFORD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.07
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,74.2
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,18.4
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.21
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
941984,OLD STRATFORD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.5
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,68.3
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.76
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.95
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
941984,OLD STRATFORD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.13
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,67.1
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
941984,OLD STRATFORD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.86
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,72.9
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.27
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,69.7
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
941984,OLD STRATFORD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.67
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,81.5
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.52
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
941984,OLD STRATFORD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.36
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,74.4
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,18.6
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
941984,OLD STRATFORD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.05
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,63.3
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,52.2
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,18.6
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
