Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
941984,OLD STRATFORD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.13
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,18.7
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.53
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
941984,OLD STRATFORD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,18.7
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
941984,OLD STRATFORD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,18.8
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
941984,OLD STRATFORD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,18.8
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
941984,OLD STRATFORD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,18.9
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
941984,OLD STRATFORD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,18.9
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
941984,OLD STRATFORD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,19.0
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
941984,OLD STRATFORD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,19.0
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
941984,OLD STRATFORD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,19.1
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
941984,OLD STRATFORD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
