Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,19.1
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.88
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
941984,OLD STRATFORD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,19.2
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
941984,OLD STRATFORD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,19.2
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
941984,OLD STRATFORD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,19.3
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.56
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
941984,OLD STRATFORD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,19.3
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.08
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
941984,OLD STRATFORD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.69
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.47
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
941984,OLD STRATFORD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.12
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
941984,OLD STRATFORD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,19.5
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
941984,OLD STRATFORD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,53.7
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,19.6
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
941984,OLD STRATFORD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,19.7
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
941984,OLD STRATFORD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
