Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,19.8
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
941984,OLD STRATFORD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,19.9
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.52
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
941984,OLD STRATFORD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,19.9
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.44
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
941984,OLD STRATFORD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,20.0
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
941984,OLD STRATFORD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,20.2
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
941984,OLD STRATFORD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,20.3
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.53
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
941984,OLD STRATFORD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,20.4
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
941984,OLD STRATFORD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,20.5
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
941984,OLD STRATFORD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,20.6
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.81
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.1
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
941984,OLD STRATFORD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,20.8
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
941984,OLD STRATFORD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
