Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,20.9
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
941984,OLD STRATFORD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,21.0
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
941984,OLD STRATFORD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,21.1
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
941984,OLD STRATFORD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,21.3
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
941984,OLD STRATFORD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,66.1
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,21.4
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.18
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
941984,OLD STRATFORD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,21.5
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
941984,OLD STRATFORD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,22.9
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
941984,OLD STRATFORD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
941984,OLD STRATFORD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,23.2
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
941984,OLD STRATFORD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,23.3
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
941984,OLD STRATFORD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
