Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,23.4
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
941984,OLD STRATFORD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,23.6
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
941984,OLD STRATFORD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,23.7
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
941984,OLD STRATFORD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.51
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,63.4
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,23.8
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
941984,OLD STRATFORD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.31
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,23.9
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.73
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
941984,OLD STRATFORD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.06
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,62.8
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,24.0
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.11
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
941984,OLD STRATFORD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.71
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,69.9
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
941984,OLD STRATFORD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.73
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.55
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,64.9
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,24.1
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
941984,OLD STRATFORD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.18
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.92
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,63.0
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,24.2
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.28
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
941984,OLD STRATFORD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.17
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,24.3
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
941984,OLD STRATFORD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.1
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.33
