Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,24.4
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
941984,OLD STRATFORD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.29
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,24.5
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
941984,OLD STRATFORD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.31
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.43
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,24.5
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.39
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
941984,OLD STRATFORD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.22
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.33
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,60.9
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,24.6
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.92
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
941984,OLD STRATFORD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.85
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.05
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,24.7
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.44
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.02
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
941984,OLD STRATFORD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.37
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.5
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,24.8
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.27
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.32
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
941984,OLD STRATFORD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.67
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.88
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.21
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,24.8
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
941984,OLD STRATFORD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.57
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,24.9
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.41
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.69
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
941984,OLD STRATFORD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.86
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.52
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.32
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,24.9
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.92
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
941984,OLD STRATFORD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.81
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.11
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.29
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.21
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.27
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.54
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
941984,OLD STRATFORD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
