Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.12
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.01
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.23
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.39
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.01
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
941984,OLD STRATFORD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.37
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.05
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.21
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.92
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
941984,OLD STRATFORD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.32
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.37
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.7
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.28
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
941984,OLD STRATFORD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.01
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.4
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.77
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
941984,OLD STRATFORD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.28
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.22
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.54
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
941984,OLD STRATFORD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.97
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.57
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.8
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.81
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.81
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
941984,OLD STRATFORD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.82
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.65
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.6
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.53
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.06
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
941984,OLD STRATFORD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.43
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.29
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.49
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.99
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.52
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
941984,OLD STRATFORD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.55
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.89
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.45
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.86
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.07
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
941984,OLD STRATFORD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.07
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.9
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.1
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.99
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
941984,OLD STRATFORD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
