Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.7
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.63
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.35
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
941984,OLD STRATFORD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.57
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.4
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.94
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.87
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.28
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
941984,OLD STRATFORD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.36
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.12
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.2
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.96
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.68
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.87
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
941984,OLD STRATFORD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.1
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.87
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.27
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.55
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,62.3
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.06
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.81
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.78
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
941984,OLD STRATFORD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.7
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.73
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.3
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,73.7
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.9
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.42
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.26
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.49
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.86
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
941984,OLD STRATFORD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.15
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.53
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.7
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.57
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.12
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.52
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.95
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
941984,OLD STRATFORD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.62
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.18
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,67.6
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,81.5
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.6
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.36
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.18
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
941984,OLD STRATFORD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.06
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.74
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.13
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.43
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.98
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
941984,OLD STRATFORD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.92
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,70.2
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.85
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.78
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.08
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
941984,OLD STRATFORD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.26
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,25.2
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.35
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.92
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.29
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
