Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
941984,OLD STRATFORD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.93
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.53
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,25.2
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.64
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.33
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.15
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
941984,OLD STRATFORD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.19
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.3
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.24
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.75
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
941984,OLD STRATFORD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.84
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.13
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
941984,OLD STRATFORD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.43
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.75
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
941984,OLD STRATFORD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.69
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.57
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,25.4
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
941984,OLD STRATFORD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.46
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.05
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,55.1
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,25.4
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.35
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
941984,OLD STRATFORD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.7
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.92
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.86
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
941984,OLD STRATFORD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.97
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.04
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.04
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.68
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.62
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.95
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
941984,OLD STRATFORD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.67
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
941984,OLD STRATFORD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.33
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.54
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
