Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.56
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.02
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
941984,OLD STRATFORD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.77
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.84
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
941984,OLD STRATFORD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.11
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.42
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.27
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
941984,OLD STRATFORD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.21
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.86
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
941984,OLD STRATFORD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.88
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.17
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.83
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.98
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
941984,OLD STRATFORD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.32
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.66
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.7
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.08
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.66
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
941984,OLD STRATFORD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.12
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.9
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.17
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.1
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.82
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
941984,OLD STRATFORD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.75
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.54
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.2
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.8
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.33
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
941984,OLD STRATFORD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.36
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
941984,OLD STRATFORD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.71
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.45
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,25.4
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
941984,OLD STRATFORD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.71
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.49
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,25.4
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
