Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.95
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
941984,OLD STRATFORD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.23
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.12
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,25.4
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.95
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
941984,OLD STRATFORD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.95
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.03
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,25.4
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
941984,OLD STRATFORD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.85
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.47
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,25.4
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.35
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.64
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
941984,OLD STRATFORD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.99
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.17
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.78
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
941984,OLD STRATFORD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.56
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.04
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.56
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.77
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
941984,OLD STRATFORD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.99
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.34
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.78
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,55.2
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.3
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.6
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
941984,OLD STRATFORD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.54
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.04
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.45
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,67.4
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.68
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
941984,OLD STRATFORD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.35
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.97
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,68.1
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.1
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.01
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.12
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
941984,OLD STRATFORD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.72
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.76
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.11
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,77.2
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,175.8
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.78
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
941984,OLD STRATFORD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.84
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.13
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.8
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
