Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.24
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
941984,OLD STRATFORD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.78
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.41
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.5
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
941984,OLD STRATFORD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.41
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.76
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.23
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.58
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
941984,OLD STRATFORD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.68
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.04
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
941984,OLD STRATFORD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.67
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.42
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,69.0
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,25.2
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.33
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
941984,OLD STRATFORD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.27
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,62.9
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,25.2
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.21
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
941984,OLD STRATFORD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.77
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.51
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,25.2
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.69
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
941984,OLD STRATFORD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.01
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.34
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
941984,OLD STRATFORD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.48
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.74
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.7
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.2
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
941984,OLD STRATFORD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,57.4
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.8
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.25
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
941984,OLD STRATFORD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.04
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.02
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
