Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,24.9
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.26
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
941984,OLD STRATFORD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.11
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.14
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,24.9
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
941984,OLD STRATFORD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,24.8
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.32
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
941984,OLD STRATFORD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,24.7
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.99
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
941984,OLD STRATFORD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.78
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,24.6
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.52
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.72
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
941984,OLD STRATFORD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.21
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,60.6
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,24.5
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.61
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.28
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
941984,OLD STRATFORD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.85
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,24.5
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.3
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
941984,OLD STRATFORD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.66
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,58.5
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,24.4
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.37
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
941984,OLD STRATFORD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.64
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.64
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.99
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,24.4
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.98
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.7
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
941984,OLD STRATFORD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.68
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.4
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,75.6
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,24.4
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.87
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.73
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
941984,OLD STRATFORD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.31
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,60.3
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
