Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,53.6
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,24.4
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.34
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
941984,OLD STRATFORD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.14
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.82
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,24.4
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.82
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
941984,OLD STRATFORD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.73
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,24.4
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.48
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.57
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
941984,OLD STRATFORD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.78
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,24.4
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.72
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.73
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
941984,OLD STRATFORD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.98
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.18
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,24.5
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.99
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
941984,OLD STRATFORD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.95
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.51
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,79.2
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,24.5
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.74
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.67
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
941984,OLD STRATFORD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.99
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,64.7
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,24.5
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.18
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.51
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
941984,OLD STRATFORD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.44
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.3
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,76.0
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,24.6
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.21
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
941984,OLD STRATFORD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.71
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,24.6
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.34
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.18
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
941984,OLD STRATFORD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.18
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,24.7
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
941984,OLD STRATFORD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.79
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,61.3
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
