Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,24.8
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
941984,OLD STRATFORD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,24.8
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
941984,OLD STRATFORD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.38
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,24.9
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
941984,OLD STRATFORD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.93
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
941984,OLD STRATFORD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.92
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
941984,OLD STRATFORD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,25.2
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
941984,OLD STRATFORD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.86
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,65.8
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
941984,OLD STRATFORD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,25.4
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
941984,OLD STRATFORD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
941984,OLD STRATFORD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,25.6
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
941984,OLD STRATFORD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
