Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,25.6
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
941984,OLD STRATFORD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,25.8
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
941984,OLD STRATFORD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,25.9
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
941984,OLD STRATFORD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,25.9
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
941984,OLD STRATFORD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,26.0
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
941984,OLD STRATFORD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,26.0
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
941984,OLD STRATFORD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,26.1
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
941984,OLD STRATFORD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,26.1
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
941984,OLD STRATFORD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,26.2
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
941984,OLD STRATFORD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.54
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,26.2
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
941984,OLD STRATFORD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
