Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,26.3
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
941984,OLD STRATFORD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,61.6
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,26.3
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
941984,OLD STRATFORD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.3
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,57.4
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,26.3
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
941984,OLD STRATFORD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.77
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,61.1
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,26.4
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
941984,OLD STRATFORD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
941984,OLD STRATFORD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,64.1
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
941984,OLD STRATFORD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,67.1
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,26.6
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
941984,OLD STRATFORD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.93
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,65.1
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,26.6
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
941984,OLD STRATFORD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,60.6
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,26.7
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
941984,OLD STRATFORD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,26.7
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
941984,OLD STRATFORD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
