Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,26.8
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
941984,OLD STRATFORD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,26.8
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
941984,OLD STRATFORD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,26.9
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
941984,OLD STRATFORD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,26.9
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
941984,OLD STRATFORD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,27.0
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
941984,OLD STRATFORD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,27.1
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
941984,OLD STRATFORD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,27.1
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
941984,OLD STRATFORD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,27.2
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
941984,OLD STRATFORD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,27.3
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
941984,OLD STRATFORD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,27.3
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
