Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
941984,OLD STRATFORD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,27.4
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
941984,OLD STRATFORD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,22.2
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
941984,OLD STRATFORD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,22.3
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
941984,OLD STRATFORD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,22.4
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
941984,OLD STRATFORD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,22.5
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
941984,OLD STRATFORD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,22.5
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
941984,OLD STRATFORD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,22.6
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
941984,OLD STRATFORD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.1
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,58.3
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,22.7
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.12
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
941984,OLD STRATFORD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.15
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,69.0
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,22.7
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.6
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
941984,OLD STRATFORD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,22.8
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
