Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
941984,OLD STRATFORD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.24
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,22.8
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.49
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
941984,OLD STRATFORD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.39
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,73.8
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,22.9
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.42
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
941984,OLD STRATFORD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.31
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,22.9
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.22
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
941984,OLD STRATFORD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.93
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,23.0
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.15
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
941984,OLD STRATFORD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.87
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.8
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,23.0
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.8
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
941984,OLD STRATFORD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.39
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.1
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.1
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.25
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.41
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
941984,OLD STRATFORD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.3
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.82
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.21
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
941984,OLD STRATFORD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.34
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.08
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.57
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
941984,OLD STRATFORD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.42
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.18
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.87
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.48
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
941984,OLD STRATFORD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.03
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
