Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.09
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
941984,OLD STRATFORD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.2
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.76
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.29
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
941984,OLD STRATFORD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.39
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.26
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,62.8
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.05
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.28
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
941984,OLD STRATFORD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.1
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.54
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.3
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.02
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.22
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.57
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
941984,OLD STRATFORD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.46
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.97
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.04
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.84
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
941984,OLD STRATFORD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.84
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.31
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,23.0
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.07
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.88
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
941984,OLD STRATFORD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.05
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.9
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.7
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,23.0
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.18
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.42
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
941984,OLD STRATFORD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.58
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.62
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,60.1
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,23.0
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.4
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.35
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.99
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
941984,OLD STRATFORD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.98
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.32
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.68
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.1
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,23.0
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.11
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.1
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.62
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
941984,OLD STRATFORD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.98
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.3
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,22.9
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.11
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.46
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.51
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
941984,OLD STRATFORD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.15
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.08
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
