Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,22.9
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.31
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.32
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.34
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
941984,OLD STRATFORD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.67
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.73
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.83
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,22.9
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.72
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.56
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.57
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
941984,OLD STRATFORD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.75
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.31
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.6
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,22.8
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.99
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.31
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
941984,OLD STRATFORD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.53
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,22.8
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.22
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
941984,OLD STRATFORD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.1
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.84
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.47
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,64.3
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,22.7
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.4
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.07
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.07
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
941984,OLD STRATFORD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.79
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.8
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.6
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,60.7
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,22.7
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.86
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.34
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.49
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
941984,OLD STRATFORD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.33
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.82
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,67.3
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,158.0
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,22.6
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.83
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.55
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.78
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
941984,OLD STRATFORD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.62
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.95
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.6
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,22.6
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.97
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.87
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.13
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
941984,OLD STRATFORD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.3
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.73
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.46
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,22.6
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.05
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.59
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
941984,OLD STRATFORD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.43
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,22.5
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.16
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.42
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.32
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
941984,OLD STRATFORD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.5
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.81
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.23
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,64.6
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.5
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
941984,OLD STRATFORD,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
