Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,22.3
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.18
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.29
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
941984,OLD STRATFORD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,22.2
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.39
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.73
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
941984,OLD STRATFORD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.17
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,22.2
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.47
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.38
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
941984,OLD STRATFORD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.14
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,22.1
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.61
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
941984,OLD STRATFORD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.43
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.42
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,64.6
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,22.0
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.12
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.84
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.8
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
941984,OLD STRATFORD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.45
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,58.6
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.3
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,21.9
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.44
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.49
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.07
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
941984,OLD STRATFORD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.55
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,21.9
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.92
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.73
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.37
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
941984,OLD STRATFORD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.99
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.02
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.73
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.6
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,21.8
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.92
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.18
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.06
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
941984,OLD STRATFORD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.63
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.9
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,21.7
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.92
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
941984,OLD STRATFORD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.37
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,61.6
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,21.6
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.32
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.34
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
941984,OLD STRATFORD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.34
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
