Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.56
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,21.6
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.92
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.06
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.25
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
941984,OLD STRATFORD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.34
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.81
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.38
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,64.6
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.9
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.8
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,21.5
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.46
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.66
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.25
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
941984,OLD STRATFORD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.62
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,61.6
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.4
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,21.4
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.7
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.49
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
941984,OLD STRATFORD,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.94
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.56
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,65.3
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,21.3
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.41
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.12
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
941984,OLD STRATFORD,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.9
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.97
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,71.5
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,21.2
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.44
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
941984,OLD STRATFORD,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.69
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.34
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.9
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,21.1
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.31
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
941984,OLD STRATFORD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.72
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,20.9
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.78
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.13
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
941984,OLD STRATFORD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.71
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.82
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,20.8
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.72
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
941984,OLD STRATFORD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.9
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.27
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,20.7
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.33
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.62
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.48
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
941984,OLD STRATFORD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.71
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.42
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.92
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,20.6
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.92
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.94
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
941984,OLD STRATFORD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
