Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.31
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.92
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.5
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.6
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,62.9
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,20.4
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.4
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.66
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
941984,OLD STRATFORD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.48
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.72
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,75.2
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.8
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,57.5
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,20.3
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.14
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
941984,OLD STRATFORD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.29
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,20.1
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.45
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.32
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
941984,OLD STRATFORD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.2
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,20.0
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.16
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
941984,OLD STRATFORD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.71
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.75
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.37
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,19.8
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.15
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.03
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.07
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
941984,OLD STRATFORD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.69
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.32
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,58.4
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,19.7
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,75.39
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
941984,OLD STRATFORD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.82
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.26
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,19.6
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.88
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
941984,OLD STRATFORD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.07
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.95
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.64
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.62
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.18
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
941984,OLD STRATFORD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.31
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.6
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,19.3
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.98
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.13
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.98
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
941984,OLD STRATFORD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.34
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.25
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,19.2
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.55
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.61
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.74
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
941984,OLD STRATFORD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
