Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.23
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.02
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,65.2
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,19.1
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.53
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.17
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
941984,OLD STRATFORD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.92
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,80.1
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.6
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,19.0
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.15
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.43
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
941984,OLD STRATFORD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.86
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,18.9
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.21
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
941984,OLD STRATFORD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.45
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,18.8
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.33
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.91
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
941984,OLD STRATFORD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,18.7
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
941984,OLD STRATFORD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.16
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.55
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,18.6
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.87
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
941984,OLD STRATFORD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.29
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.91
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
941984,OLD STRATFORD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.84
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.45
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.76
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,55.1
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.36
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.34
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.93
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
941984,OLD STRATFORD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.47
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,62.7
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,18.4
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.75
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.63
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.19
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
941984,OLD STRATFORD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,18.3
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.31
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.7
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
