Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
941984,OLD STRATFORD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.98
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.54
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,56.1
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,18.3
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.1
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
941984,OLD STRATFORD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.4
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,55.7
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,18.3
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.98
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
941984,OLD STRATFORD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.71
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,18.2
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.82
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.08
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
941984,OLD STRATFORD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.78
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,70.4
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,18.2
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
941984,OLD STRATFORD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.63
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,74.3
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,18.2
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.94
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
941984,OLD STRATFORD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.36
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,86.6
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,18.2
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.1
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
941984,OLD STRATFORD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.32
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,18.2
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.13
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.75
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
941984,OLD STRATFORD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.97
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,18.2
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
941984,OLD STRATFORD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,18.3
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
941984,OLD STRATFORD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,18.3
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
