Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.7
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
941984,OLD STRATFORD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,18.3
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
941984,OLD STRATFORD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,18.4
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
941984,OLD STRATFORD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,18.4
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.17
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
941984,OLD STRATFORD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.73
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,18.5
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
941984,OLD STRATFORD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,18.6
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
941984,OLD STRATFORD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,65.2
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,18.6
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
941984,OLD STRATFORD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,63.4
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,18.7
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
941984,OLD STRATFORD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.24
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,74.7
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,18.8
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
941984,OLD STRATFORD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.3
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,82.1
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,18.9
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
941984,OLD STRATFORD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.52
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,74.0
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,18.9
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
