Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.46
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
941984,OLD STRATFORD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.47
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,19.0
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
941984,OLD STRATFORD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,67.3
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,19.1
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
941984,OLD STRATFORD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.66
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,72.7
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,19.2
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
941984,OLD STRATFORD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,19.3
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
941984,OLD STRATFORD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
941984,OLD STRATFORD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,19.5
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
941984,OLD STRATFORD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,19.6
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
941984,OLD STRATFORD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,19.7
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
941984,OLD STRATFORD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,19.8
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
941984,OLD STRATFORD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
