Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,19.9
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
941984,OLD STRATFORD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,20.0
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
941984,OLD STRATFORD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.16
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,20.0
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
941984,OLD STRATFORD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,20.2
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
941984,OLD STRATFORD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,20.2
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
941984,OLD STRATFORD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,20.3
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
941984,OLD STRATFORD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,58.3
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,20.4
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
941984,OLD STRATFORD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,20.5
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
941984,OLD STRATFORD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,58.6
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,20.6
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
941984,OLD STRATFORD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,20.7
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.34
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
941984,OLD STRATFORD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.26
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,59.7
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
