Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,20.8
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.41
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
941984,OLD STRATFORD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.4
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,20.9
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.27
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
941984,OLD STRATFORD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,58.5
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,21.0
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
941984,OLD STRATFORD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,21.2
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
941984,OLD STRATFORD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.62
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,21.3
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
941984,OLD STRATFORD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.02
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,21.4
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
941984,OLD STRATFORD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.83
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,21.5
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.48
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
941984,OLD STRATFORD,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,21.6
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.69
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
941984,OLD STRATFORD,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.62
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,63.1
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,21.8
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
941984,OLD STRATFORD,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,21.9
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
941984,OLD STRATFORD,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
