Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,22.0
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
941984,OLD STRATFORD,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,22.1
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
941984,OLD STRATFORD,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,22.3
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
941984,OLD STRATFORD,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,56.9
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,22.4
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.4
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
941984,OLD STRATFORD,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,22.5
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
941984,OLD STRATFORD,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,22.7
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
941984,OLD STRATFORD,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,22.8
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
941984,OLD STRATFORD,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,25.9
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
941984,OLD STRATFORD,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,25.9
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
941984,OLD STRATFORD,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,26.0
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
941984,OLD STRATFORD,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
