Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,26.1
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
941984,OLD STRATFORD,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,26.1
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
941984,OLD STRATFORD,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.54
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,26.2
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
941984,OLD STRATFORD,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.16
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,26.3
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
941984,OLD STRATFORD,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.89
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,26.3
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
941984,OLD STRATFORD,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,26.3
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
941984,OLD STRATFORD,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.61
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,68.2
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,26.4
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
941984,OLD STRATFORD,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.25
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,88.9
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,26.4
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
941984,OLD STRATFORD,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.58
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,81.8
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,26.4
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.55
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
941984,OLD STRATFORD,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.04
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,62.1
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
941984,OLD STRATFORD,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
