Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.94
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,68.4
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
941984,OLD STRATFORD,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.78
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.31
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
941984,OLD STRATFORD,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.47
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,80.1
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.6
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.88
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
941984,OLD STRATFORD,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.45
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,70.2
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.32
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,67.2
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.16
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.2
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
941984,OLD STRATFORD,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.75
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,61.1
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.74
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
941984,OLD STRATFORD,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.35
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.89
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,73.3
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.7
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.82
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
941984,OLD STRATFORD,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.2
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,77.6
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.3
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.5
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.57
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
941984,OLD STRATFORD,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.8
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,81.5
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.3
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.41
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.12
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
941984,OLD STRATFORD,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.05
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.71
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.77
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.86
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
941984,OLD STRATFORD,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.19
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,72.7
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.8
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.62
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
941984,OLD STRATFORD,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
