Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.7
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.94
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,26.5
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.63
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.62
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.37
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
941984,OLD STRATFORD,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.78
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.32
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,78.4
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.2
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,26.4
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.97
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.73
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.98
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
941984,OLD STRATFORD,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.28
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.19
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,68.4
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,74.9
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,26.4
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.07
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.39
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.07
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
941984,OLD STRATFORD,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.36
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.66
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.4
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.52
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,81.5
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,26.3
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.89
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.32
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
941984,OLD STRATFORD,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.74
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.05
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,63.7
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.41
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,64.3
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,26.3
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.8
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.36
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
941984,OLD STRATFORD,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.6
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.01
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,66.6
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,26.2
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.76
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.28
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
941984,OLD STRATFORD,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.44
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.37
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.41
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.1
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.18
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,87.0
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,26.1
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.33
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.79
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
941984,OLD STRATFORD,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.94
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.61
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,65.6
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.9
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.3
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,97.1
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,26.0
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.43
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.16
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.01
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,182.4
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
941984,OLD STRATFORD,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.02
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.94
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.44
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,61.8
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.3
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.96
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,74.7
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,25.9
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.44
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.84
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.49
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
941984,OLD STRATFORD,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.12
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.46
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,65.8
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,159.1
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.19
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,73.6
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,25.7
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.01
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.24
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.38
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
941984,OLD STRATFORD,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
