Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.34
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.82
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.25
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.2
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.1
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.9
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.6
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,25.6
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.08
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.45
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.11
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
941984,OLD STRATFORD,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.24
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.36
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,76.3
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.3
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.2
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.46
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.7
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,25.5
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.4
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.12
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.24
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
941984,OLD STRATFORD,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.96
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.55
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,63.5
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.29
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,25.3
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.77
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.5
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.33
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
941984,OLD STRATFORD,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.19
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.6
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.13
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.0
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,25.1
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.1
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.47
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.9
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
941984,OLD STRATFORD,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.68
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.4
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,163.1
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.9
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.72
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,79.9
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,25.0
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.16
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.18
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.36
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
941984,OLD STRATFORD,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.52
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.07
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.18
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.8
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.2
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.9
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.31
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,69.3
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,24.9
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.53
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.94
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.87
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
941984,OLD STRATFORD,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.15
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.16
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.5
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.16
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,71.2
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,24.7
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.49
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.63
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
941984,OLD STRATFORD,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.62
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.54
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.89
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,158.7
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.95
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,24.6
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.18
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.16
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.52
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
941984,OLD STRATFORD,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.31
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.68
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.69
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,75.9
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,24.5
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.24
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.4
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.41
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
941984,OLD STRATFORD,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.46
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,68.1
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.2
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.79
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,73.0
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,24.4
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
941984,OLD STRATFORD,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
