Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.31
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.5
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
941984,OLD STRATFORD,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.64
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,95.8
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.1
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,23.1
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.01
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.88
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
941984,OLD STRATFORD,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.09
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,95.3
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,174.5
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,23.0
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.04
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.45
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
941984,OLD STRATFORD,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.77
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,75.5
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,22.9
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.13
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
941984,OLD STRATFORD,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.62
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,76.9
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.7
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,22.8
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.87
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.07
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
941984,OLD STRATFORD,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.92
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,79.0
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.5
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.7
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,22.7
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.04
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
941984,OLD STRATFORD,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,64.1
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,22.6
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.02
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.48
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
941984,OLD STRATFORD,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.25
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,67.4
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,22.4
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.97
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
941984,OLD STRATFORD,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.48
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,22.3
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.85
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
941984,OLD STRATFORD,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.92
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,22.2
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.08
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.96
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
941984,OLD STRATFORD,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.06
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
