Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,22.1
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.62
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
941984,OLD STRATFORD,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.85
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,66.8
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,22.0
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.52
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.03
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
941984,OLD STRATFORD,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.77
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,71.6
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,21.9
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.43
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.32
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
941984,OLD STRATFORD,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.09
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,21.8
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.01
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
941984,OLD STRATFORD,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,21.7
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.69
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.53
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
941984,OLD STRATFORD,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.07
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,21.6
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.24
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
941984,OLD STRATFORD,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.73
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,21.5
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.95
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
941984,OLD STRATFORD,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,21.4
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.38
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
941984,OLD STRATFORD,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.2
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,21.3
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
941984,OLD STRATFORD,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,21.2
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
941984,OLD STRATFORD,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.6
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
