Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,21.2
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.22
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
941984,OLD STRATFORD,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.02
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,83.3
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,21.1
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.6
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
941984,OLD STRATFORD,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.92
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,66.4
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,21.0
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.75
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
941984,OLD STRATFORD,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.44
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,74.7
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,20.9
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.53
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
941984,OLD STRATFORD,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.93
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,20.7
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.24
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
941984,OLD STRATFORD,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.57
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,20.6
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.09
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
941984,OLD STRATFORD,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.1
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,20.6
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.7
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
941984,OLD STRATFORD,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.62
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.35
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,20.5
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
941984,OLD STRATFORD,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.77
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,20.3
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
941984,OLD STRATFORD,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.89
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,20.2
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.68
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
941984,OLD STRATFORD,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
