Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,20.1
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
941984,OLD STRATFORD,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,20.0
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.65
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
941984,OLD STRATFORD,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,19.9
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.51
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.65
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
941984,OLD STRATFORD,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,19.8
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.96
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
941984,OLD STRATFORD,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.66
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,19.7
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.8
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
941984,OLD STRATFORD,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,19.6
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.54
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
941984,OLD STRATFORD,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,19.6
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.91
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.3
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
941984,OLD STRATFORD,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,19.5
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.65
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
941984,OLD STRATFORD,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.9
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,19.5
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
941984,OLD STRATFORD,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.96
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,19.5
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
941984,OLD STRATFORD,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.57
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
