Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,65.4
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
941984,OLD STRATFORD,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.58
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.9
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
941984,OLD STRATFORD,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.95
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,54.1
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
941984,OLD STRATFORD,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,19.3
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
941984,OLD STRATFORD,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
941984,OLD STRATFORD,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
941984,OLD STRATFORD,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.44
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
941984,OLD STRATFORD,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.07
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,63.9
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.77
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
941984,OLD STRATFORD,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.22
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,19.4
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.78
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
941984,OLD STRATFORD,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,19.5
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
941984,OLD STRATFORD,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
