Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,19.5
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
941984,OLD STRATFORD,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,19.5
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
941984,OLD STRATFORD,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,19.6
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
941984,OLD STRATFORD,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,19.6
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
941984,OLD STRATFORD,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,19.6
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
941984,OLD STRATFORD,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,19.7
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
941984,OLD STRATFORD,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,19.8
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
941984,OLD STRATFORD,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,19.8
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
941984,OLD STRATFORD,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,19.9
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
941984,OLD STRATFORD,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,19.9
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
941984,OLD STRATFORD,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
