Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,19.9
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
941984,OLD STRATFORD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,20.0
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
941984,OLD STRATFORD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,20.0
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
941984,OLD STRATFORD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,20.1
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
941984,OLD STRATFORD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,20.1
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
941984,OLD STRATFORD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,20.2
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
941984,OLD STRATFORD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,54.1
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,20.3
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.32
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
941984,OLD STRATFORD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,20.3
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
941984,OLD STRATFORD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,20.4
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
941984,OLD STRATFORD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,20.4
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.98
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
941984,OLD STRATFORD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
