Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,55.3
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,20.5
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
941984,OLD STRATFORD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,20.5
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
941984,OLD STRATFORD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,61.6
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,20.6
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
941984,OLD STRATFORD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.33
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,62.3
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,20.6
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
941984,OLD STRATFORD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,20.7
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
941984,OLD STRATFORD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.43
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,62.8
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,20.8
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
941984,OLD STRATFORD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,62.4
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,20.8
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.27
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
941984,OLD STRATFORD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,20.9
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
941984,OLD STRATFORD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,58.6
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,21.0
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
941984,OLD STRATFORD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.25
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,21.0
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
