Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
941984,OLD STRATFORD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.33
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,21.1
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
941984,OLD STRATFORD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,56.4
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,21.2
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
941984,OLD STRATFORD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,63.3
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,21.2
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
941984,OLD STRATFORD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.76
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,21.3
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.22
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
941984,OLD STRATFORD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,21.4
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
941984,OLD STRATFORD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,21.5
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
941984,OLD STRATFORD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,21.6
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
941984,OLD STRATFORD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,21.7
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
941984,OLD STRATFORD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,21.8
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
941984,OLD STRATFORD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,21.9
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
941984,OLD STRATFORD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,22.0
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
941984,OLD STRATFORD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,22.1
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
941984,OLD STRATFORD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
